Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.35
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.88
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.87
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.27
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.9
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.0
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,28.2
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.07
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.84
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.45
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
537282,Jubilee Park School,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.94
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.98
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.53
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.69
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.9
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,28.3
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.37
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.89
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.72
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
537282,Jubilee Park School,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.8
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.74
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.72
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.27
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.0
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.1
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,28.4
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.97
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.2
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.06
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
537282,Jubilee Park School,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.07
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.77
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.82
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.65
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.2
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.2
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,28.5
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.21
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.73
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.44
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
537282,Jubilee Park School,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.39
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.88
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.34
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.82
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.5
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.4
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,28.6
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.1
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.75
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.44
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
537282,Jubilee Park School,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.18
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.06
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.22
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.43
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.7
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.0
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,28.8
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.02
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.1
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.12
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
537282,Jubilee Park School,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.18
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.77
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.23
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.57
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,56.5
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.4
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,28.8
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.83
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.14
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.05
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
537282,Jubilee Park School,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.41
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.9
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.01
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.59
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,60.2
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.8
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.6
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,28.9
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.04
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.77
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
537282,Jubilee Park School,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.06
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.93
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.46
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.11
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,68.9
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.7
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,29.1
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.75
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.71
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.09
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
537282,Jubilee Park School,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.41
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.86
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.74
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.8
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,64.2
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.9
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,29.2
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.02
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.1
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.81
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
537282,Jubilee Park School,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.5
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.34
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.73
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.34
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,59.9
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.8
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,29.4
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.94
