Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.34
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.1
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
537282,Jubilee Park School,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.66
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.7
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.75
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.43
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.2
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.3
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,29.5
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.25
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.23
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.03
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
537282,Jubilee Park School,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.72
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.4
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.73
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.83
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.8
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.8
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,29.6
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.94
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.02
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.29
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
537282,Jubilee Park School,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.52
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.78
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.6
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.62
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.4
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,29.7
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.46
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.61
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.46
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
537282,Jubilee Park School,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.46
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.62
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.4
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.52
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.8
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.6
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.2
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,29.8
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.26
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.25
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.41
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
537282,Jubilee Park School,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.67
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.23
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.09
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.02
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.73
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.5
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.2
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.1
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,29.9
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.78
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.93
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.43
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.38
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
537282,Jubilee Park School,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.01
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.09
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.93
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.47
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.5
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.7
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,30.0
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.53
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.17
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.47
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.51
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
537282,Jubilee Park School,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.97
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.52
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.03
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.66
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,57.5
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.8
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.5
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.02
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,30.0
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.95
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.29
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.71
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.45
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.76
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
537282,Jubilee Park School,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.98
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.52
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.75
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.2
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.1
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,62.5
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.7
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.8
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.46
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.88
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,30.1
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.32
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.12
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.36
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.33
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
537282,Jubilee Park School,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.3
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.18
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.8
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.62
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.64
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.1
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.7
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,30.2
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.03
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.45
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.17
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.12
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
537282,Jubilee Park School,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.93
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.06
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.39
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.28
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.55
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.3
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.6
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,30.3
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.19
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.49
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.53
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.6
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
537282,Jubilee Park School,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.59
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.98
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.63
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.37
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.87
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.3
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.6
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.0
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,30.4
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
