Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.87
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.38
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.43
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
537282,Jubilee Park School,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.34
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.13
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.19
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.14
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.26
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.2
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.2
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.8
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,30.4
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.78
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.26
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.35
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.61
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
537282,Jubilee Park School,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.37
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.15
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.79
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.44
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,65.7
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.4
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.2
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.29
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,30.5
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.26
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.17
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.67
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
537282,Jubilee Park School,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.54
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.56
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,32.47
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.62
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,100.6
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,138.3
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,121.5
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,30.5
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.6
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.73
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.23
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
537282,Jubilee Park School,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.81
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.4
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.11
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.02
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,61.4
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.5
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.9
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,30.5
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.72
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.4
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
537282,Jubilee Park School,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.89
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.1
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.31
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.12
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,60.2
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,115.0
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.6
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,30.5
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.79
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.74
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.67
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
537282,Jubilee Park School,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.15
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.76
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,36.22
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.24
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.32
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,87.2
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,152.6
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.4
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,30.5
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.89
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.86
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.11
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,137.5
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
537282,Jubilee Park School,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.66
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,38.01
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.6
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.87
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,88.4
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,159.4
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,110.7
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.09
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.34
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,30.6
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.27
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.8
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.76
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,119.2
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
537282,Jubilee Park School,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.59
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.1
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.13
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.2
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.29
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,86.2
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,113.5
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,110.1
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.22
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.15
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,30.6
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.8
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.1
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.41
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,125.8
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
537282,Jubilee Park School,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.46
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.76
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.97
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.54
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,72.1
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,120.6
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,124.6
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.3
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,30.7
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.66
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.06
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.38
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
537282,Jubilee Park School,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.16
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.61
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,29.89
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.24
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.52
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,59.4
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,125.3
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.4
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.5
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,30.8
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.92
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.91
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.7
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
537282,Jubilee Park School,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.97
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.31
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.77
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.33
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.97
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.2
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,120.9
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.7
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.6
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
