Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,30.9
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.5
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.78
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.31
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
537282,Jubilee Park School,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.32
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.67
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.62
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.78
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,67.0
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.2
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,124.8
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.3
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,30.9
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.47
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.06
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.8
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
537282,Jubilee Park School,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.31
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.3
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.29
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.71
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,57.7
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.0
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,115.7
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.8
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,30.9
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.95
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.21
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.19
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
537282,Jubilee Park School,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.24
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.6
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.8
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.04
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,78.0
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,115.4
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,129.5
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.3
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.28
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,30.9
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.53
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.27
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.65
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
537282,Jubilee Park School,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.16
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.44
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.38
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.54
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,71.0
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,113.7
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,117.1
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.94
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,30.9
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.84
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.67
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.57
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
537282,Jubilee Park School,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.58
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.78
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.62
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.24
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.24
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,59.1
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.6
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.5
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.59
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.92
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.3
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.9
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,30.9
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.86
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.67
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.03
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
537282,Jubilee Park School,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.35
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.68
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.85
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.44
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.4
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.9
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.6
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.5
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.0
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.4
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.3
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,30.9
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.03
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.55
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.9
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
537282,Jubilee Park School,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.0
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.63
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.89
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.72
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.99
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.7
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.2
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.3
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.17
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.43
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,30.9
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.76
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.17
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.98
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
537282,Jubilee Park School,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.71
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.39
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.31
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.56
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.0
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.7
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.0
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.1
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,30.8
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.35
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.41
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.66
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
537282,Jubilee Park School,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.37
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.26
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.59
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.26
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.59
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.9
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.6
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.6
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.3
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.89
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,30.7
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.11
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.7
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.15
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
537282,Jubilee Park School,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.17
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.74
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.81
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.3
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.6
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.1
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.52
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,30.6
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.84
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.43
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.68
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
537282,Jubilee Park School,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.26
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.45
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.32
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.98
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.7
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.7
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.6
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.7
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
