Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,30.5
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.6
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.59
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.49
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
537282,Jubilee Park School,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.31
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.96
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.08
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,71.1
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.8
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,111.4
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.52
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,30.4
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.17
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.13
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.22
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
537282,Jubilee Park School,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.08
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.73
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.73
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.57
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,75.6
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.6
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.5
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,30.2
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.22
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.68
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.27
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
537282,Jubilee Park School,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.51
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.04
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.3
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.55
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.52
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.7
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.9
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.46
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.65
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,30.1
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.76
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.51
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.18
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
537282,Jubilee Park School,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.67
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.21
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.23
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.68
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.13
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.6
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.7
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,30.0
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.28
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.49
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.64
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.7
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
537282,Jubilee Park School,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.87
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.11
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.07
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.37
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.36
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,58.8
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.5
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,29.8
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.47
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.82
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
537282,Jubilee Park School,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.42
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.93
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.99
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.5
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,75.6
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.7
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.9
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,29.7
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.77
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.2
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.37
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
537282,Jubilee Park School,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.48
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.51
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.52
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.86
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,68.2
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.0
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.2
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,29.6
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.38
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.67
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.44
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
537282,Jubilee Park School,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.54
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.38
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.89
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.84
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.3
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,29.5
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.07
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.47
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.79
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
537282,Jubilee Park School,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.53
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.21
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.38
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.17
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.2
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.6
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,29.4
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.38
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.28
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.02
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
537282,Jubilee Park School,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.61
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.98
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.96
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.7
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,29.3
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.69
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.65
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.31
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
537282,Jubilee Park School,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.23
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.62
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.75
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.32
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.69
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.9
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
