Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,29.1
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.15
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.87
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
537282,Jubilee Park School,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.33
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.96
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.01
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.46
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,29.0
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.55
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.2
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
537282,Jubilee Park School,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.12
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.83
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.36
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,28.9
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.11
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.1
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
537282,Jubilee Park School,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.14
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.09
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.13
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.96
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,28.8
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
537282,Jubilee Park School,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.98
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.7
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.58
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.0
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.0
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,28.6
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
537282,Jubilee Park School,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.17
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.97
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.4
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,57.5
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.4
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,28.4
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.78
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
537282,Jubilee Park School,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.88
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.88
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.15
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,59.1
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.0
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,28.2
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.48
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
537282,Jubilee Park School,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.93
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.86
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.02
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.0
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,28.1
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.89
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
537282,Jubilee Park School,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.06
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.13
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.25
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.1
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,27.9
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.91
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
537282,Jubilee Park School,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.15
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.15
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.64
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.63
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,28.0
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.37
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.6
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
537282,Jubilee Park School,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.53
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.06
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.46
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.68
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.0
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.5
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.9
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,27.9
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.57
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.06
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
537282,Jubilee Park School,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.56
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.99
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.88
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.14
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.6
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
