Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,27.8
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.87
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.19
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
537282,Jubilee Park School,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.8
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.17
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.59
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,27.7
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.69
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
537282,Jubilee Park School,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.71
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.99
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.79
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.03
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,27.6
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.97
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
537282,Jubilee Park School,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.69
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.23
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.0
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.52
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.3
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,27.4
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.27
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.9
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
537282,Jubilee Park School,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.81
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.06
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.08
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,27.3
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.76
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.27
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
537282,Jubilee Park School,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.81
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.03
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.25
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,59.0
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.6
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,27.2
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.82
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.85
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
537282,Jubilee Park School,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.87
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.83
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.61
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.2
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,62.8
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.8
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.17
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,27.0
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.09
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.84
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
537282,Jubilee Park School,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.26
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.65
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.95
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.05
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.7
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,26.9
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.91
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.99
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
537282,Jubilee Park School,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.37
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.25
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.57
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.35
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.95
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.1
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.6
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,26.8
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.49
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.97
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
537282,Jubilee Park School,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.16
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.37
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.88
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.89
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.9
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,26.7
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.6
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.58
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.41
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
537282,Jubilee Park School,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.85
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.35
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.16
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.2
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.26
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,59.4
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.9
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.7
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,26.6
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.63
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.12
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
537282,Jubilee Park School,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.38
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
