Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.59
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.24
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.75
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.9
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.8
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,26.4
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.9
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.47
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
537282,Jubilee Park School,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.32
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.63
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.03
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.1
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,26.3
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.39
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.62
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.69
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
537282,Jubilee Park School,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.98
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.1
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.48
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.35
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.5
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.2
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,26.2
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.59
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.33
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.72
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
537282,Jubilee Park School,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.99
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.27
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.95
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,62.2
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.9
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.6
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,26.1
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.53
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.88
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.85
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
537282,Jubilee Park School,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.55
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.61
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.61
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.0
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.8
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.8
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,26.0
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.84
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.17
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.85
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
537282,Jubilee Park School,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.6
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.7
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.28
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.29
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.0
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.5
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,25.9
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.21
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.88
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.2
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
537282,Jubilee Park School,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.05
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.01
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.8
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.53
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.8
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.9
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,25.8
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.94
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.68
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.53
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
537282,Jubilee Park School,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.33
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.47
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.85
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.93
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.9
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.3
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,25.7
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.44
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.24
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.91
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
537282,Jubilee Park School,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.28
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.37
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.74
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.49
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,75.0
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.8
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,25.6
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.73
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.01
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.75
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
537282,Jubilee Park School,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.63
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.97
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.88
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.5
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.1
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.6
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,25.6
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.55
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.86
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
537282,Jubilee Park School,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.84
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.69
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.4
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.3
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,67.9
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.9
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.4
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,25.5
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.45
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.73
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.34
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
