Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
537282,Jubilee Park School,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.44
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.58
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.5
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.8
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,25.5
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.29
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.84
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.7
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
537282,Jubilee Park School,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.39
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.35
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.6
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,25.5
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.95
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.48
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.34
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
537282,Jubilee Park School,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.7
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.67
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.67
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.1
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.2
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.52
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,25.5
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.2
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.33
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.43
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
537282,Jubilee Park School,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.37
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.38
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.16
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.94
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.4
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,25.4
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.35
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.44
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.31
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
537282,Jubilee Park School,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.54
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.53
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.3
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,25.4
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.87
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.24
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
537282,Jubilee Park School,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.44
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.36
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.72
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.3
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.8
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,25.4
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.03
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.13
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
537282,Jubilee Park School,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.43
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.58
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.55
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.36
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,25.5
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.54
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.56
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.36
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
537282,Jubilee Park School,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.55
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.46
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.87
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.59
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.4
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,25.5
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.42
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.94
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.36
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
537282,Jubilee Park School,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.68
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.15
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.57
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.4
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,25.5
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.13
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.09
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.73
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
537282,Jubilee Park School,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.72
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.36
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.87
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.5
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,25.5
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.12
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.78
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.79
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
537282,Jubilee Park School,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.66
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.12
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.83
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.18
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.9
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.89
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,25.5
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
