Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.06
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.94
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.29
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
537282,Jubilee Park School,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.75
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.63
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.41
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.05
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.78
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.17
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,25.6
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.92
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.71
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.71
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
537282,Jubilee Park School,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.78
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.46
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.17
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.81
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,25.6
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.43
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.14
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.57
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
537282,Jubilee Park School,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.03
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.6
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.24
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.57
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.69
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,59.7
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.4
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.17
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,25.7
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.03
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.47
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.11
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
537282,Jubilee Park School,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.12
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.67
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.8
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.1
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,65.4
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.9
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,25.7
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.09
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.55
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.26
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
537282,Jubilee Park School,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.33
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.99
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.0
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.12
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,79.3
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.9
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,25.8
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.37
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.25
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.27
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
537282,Jubilee Park School,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.57
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.82
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.71
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.43
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.33
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,60.0
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.1
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.1
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,25.8
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.78
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.7
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.24
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
537282,Jubilee Park School,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.59
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.85
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.2
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.44
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,70.7
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.7
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.97
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,25.9
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.92
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,50.58
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.99
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
537282,Jubilee Park School,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.57
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.11
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.56
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.07
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.67
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.8
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.23
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,26.0
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.11
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.77
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.22
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
537282,Jubilee Park School,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.32
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.94
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.61
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.84
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.73
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.3
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.93
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,26.1
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.55
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.85
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.29
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
537282,Jubilee Park School,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.07
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.77
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.15
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.31
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.14
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.0
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,26.2
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.94
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.26
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.76
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
537282,Jubilee Park School,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.92
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.91
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.48
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.38
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.2
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.0
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,26.3
