Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.34
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.73
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.13
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
537282,Jubilee Park School,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.45
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.02
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.72
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.78
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.9
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.0
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.8
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,26.4
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.2
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.72
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
537282,Jubilee Park School,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.92
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.43
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.1
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.8
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.15
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,26.6
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.63
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.52
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
537282,Jubilee Park School,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.99
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.65
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.09
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.11
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.35
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,26.7
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.75
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.14
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
537282,Jubilee Park School,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.44
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.42
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.48
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.26
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.9
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.2
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,26.9
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.14
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
537282,Jubilee Park School,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.68
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.26
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.8
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.46
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,27.0
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.9
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.94
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
537282,Jubilee Park School,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.58
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.1
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.98
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.45
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.84
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,27.1
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.11
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.67
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
537282,Jubilee Park School,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.59
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.45
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.8
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.04
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.29
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.5
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,27.3
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.34
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
537282,Jubilee Park School,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.59
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.91
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.26
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.2
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.65
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.8
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,27.4
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.61
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.6
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.53
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
537282,Jubilee Park School,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.42
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.12
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.56
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.57
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.13
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.5
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.13
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,27.6
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.92
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.89
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
537282,Jubilee Park School,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.4
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.07
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.62
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.27
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.61
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,27.7
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.46
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
537282,Jubilee Park School,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
537282,Jubilee Park School,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.71
537282,Jubilee Park School,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.16
537282,Jubilee Park School,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
537282,Jubilee Park School,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.12
537282,Jubilee Park School,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
537282,Jubilee Park School,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.01
537282,Jubilee Park School,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
537282,Jubilee Park School,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
537282,Jubilee Park School,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
537282,Jubilee Park School,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
537282,Jubilee Park School,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
537282,Jubilee Park School,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
537282,Jubilee Park School,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
537282,Jubilee Park School,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
537282,Jubilee Park School,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
537282,Jubilee Park School,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
537282,Jubilee Park School,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
537282,Jubilee Park School,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
537282,Jubilee Park School,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
537282,Jubilee Park School,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
537282,Jubilee Park School,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
