Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
537282,Jubilee Park School,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
537282,Jubilee Park School,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
537282,Jubilee Park School,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
537282,Jubilee Park School,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
537282,Jubilee Park School,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
537282,Jubilee Park School,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
537282,Jubilee Park School,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
537282,Jubilee Park School,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
537282,Jubilee Park School,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
537282,Jubilee Park School,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
537282,Jubilee Park School,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,29.8
537282,Jubilee Park School,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
537282,Jubilee Park School,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
537282,Jubilee Park School,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
537282,Jubilee Park School,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
537282,Jubilee Park School,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
537282,Jubilee Park School,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
537282,Jubilee Park School,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
537282,Jubilee Park School,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
537282,Jubilee Park School,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
537282,Jubilee Park School,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.86
537282,Jubilee Park School,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.94
537282,Jubilee Park School,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.61
537282,Jubilee Park School,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
537282,Jubilee Park School,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
537282,Jubilee Park School,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
537282,Jubilee Park School,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.45
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.57
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.4
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.29
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.86
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,30.0
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.46
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.21
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.29
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
537282,Jubilee Park School,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.36
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.48
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.31
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.24
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.1
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.1
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,30.2
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.96
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.96
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.02
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
537282,Jubilee Park School,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.5
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.99
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.46
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.76
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.91
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,30.3
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.9
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.55
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.85
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
537282,Jubilee Park School,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.7
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.03
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.06
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.01
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.88
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.8
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,30.5
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.9
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.62
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.04
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
537282,Jubilee Park School,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.72
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.89
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.29
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.81
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.74
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.9
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,30.7
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.28
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.73
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.99
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.99
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
537282,Jubilee Park School,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.67
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.38
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.12
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.28
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.07
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.4
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,30.9
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.83
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.74
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.77
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
537282,Jubilee Park School,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.56
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.94
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.79
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.27
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.24
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.7
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.61
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,31.1
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.89
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,44.27
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.83
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
537282,Jubilee Park School,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.25
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.82
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.01
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.47
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.43
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.5
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.21
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,31.2
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.91
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,43.35
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.49
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
537282,Jubilee Park School,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.3
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.94
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.94
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.37
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.05
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.4
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.55
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,31.4
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.7
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,40.55
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.6
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
537282,Jubilee Park School,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.31
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.95
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.14
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.38
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.14
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.9
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.32
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.2
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,31.6
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.4
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.05
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,41.59
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.93
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
537282,Jubilee Park School,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.21
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.73
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.82
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.14
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.78
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.1
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
