Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.55
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,31.8
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.39
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.69
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,43.33
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.4
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
537282,Jubilee Park School,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.24
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.82
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.11
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.74
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.43
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.7
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.44
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,31.9
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.12
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.33
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.95
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.71
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
537282,Jubilee Park School,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.28
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.88
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.12
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.51
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.83
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.4
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.7
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.39
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,32.1
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.28
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,45.75
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.41
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
537282,Jubilee Park School,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.03
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.69
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.57
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.31
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,81.6
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.0
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.1
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,27.0
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.37
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,42.07
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.29
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
537282,Jubilee Park School,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.98
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.76
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.84
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.23
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,82.3
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.0
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,111.1
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.28
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.3
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,27.1
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.78
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,45.71
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.39
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
537282,Jubilee Park School,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.08
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.82
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.91
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.1
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,85.4
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.6
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,114.8
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,27.2
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.76
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,46.71
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.92
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
537282,Jubilee Park School,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.03
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.48
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.07
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.53
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,94.9
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.3
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,128.6
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,27.3
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.47
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,49.26
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
537282,Jubilee Park School,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.12
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.65
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.89
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.63
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,96.4
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.6
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,129.1
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,27.4
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.74
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,49.22
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
537282,Jubilee Park School,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.17
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.88
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.87
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.19
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,98.8
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.3
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,127.6
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.48
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,27.5
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.44
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,50.06
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
537282,Jubilee Park School,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.98
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.29
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.7
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.67
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,94.4
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,120.7
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,27.6
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.13
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,45.13
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
537282,Jubilee Park School,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.77
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.69
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.11
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,33.22
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,110.8
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,141.5
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,27.6
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.02
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,48.74
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.17
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,128.8
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
537282,Jubilee Park School,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.26
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.19
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.1
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.67
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,82.4
