Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.9
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,109.5
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,27.7
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.02
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.72
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
537282,Jubilee Park School,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.08
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.03
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.65
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.63
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,75.2
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.7
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,27.8
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.77
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.09
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.38
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
537282,Jubilee Park School,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.95
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.04
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.76
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.63
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,61.7
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.0
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.6
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,27.8
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.27
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.97
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.32
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
537282,Jubilee Park School,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.32
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.32
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.51
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.97
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.5
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.4
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,27.9
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.6
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
537282,Jubilee Park School,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.01
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.7
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.63
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.04
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.73
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,61.0
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.7
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,27.9
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.32
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.12
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.2
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
537282,Jubilee Park School,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.08
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.05
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.05
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.31
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.48
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,60.6
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.2
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.9
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,28.0
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.33
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.02
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.12
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
537282,Jubilee Park School,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.06
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.98
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.39
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.05
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.42
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.2
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.6
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.2
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.17
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,28.0
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.96
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.68
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.96
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
537282,Jubilee Park School,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.91
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.42
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.36
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.27
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,68.1
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.5
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.3
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.5
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,28.0
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.88
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.74
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.95
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
537282,Jubilee Park School,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.14
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.65
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.21
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.93
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.0
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.3
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.5
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.29
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.95
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,28.1
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.87
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.23
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.44
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
537282,Jubilee Park School,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.32
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.49
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.87
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.85
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,58.7
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.2
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.3
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.74
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,28.1
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.06
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.38
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.47
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
537282,Jubilee Park School,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.49
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.54
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.89
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.55
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.5
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.5
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.5
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.72
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,28.1
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.84
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.9
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.73
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
537282,Jubilee Park School,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.8
