Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.2
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.59
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.79
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.2
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.0
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.9
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.44
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,28.2
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.31
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.21
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.07
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
537282,Jubilee Park School,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.87
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.04
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.25
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.45
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,58.9
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.9
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.5
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.69
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,28.3
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.14
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.85
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.76
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.41
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
537282,Jubilee Park School,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.12
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.61
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,31.17
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.21
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,94.0
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,135.7
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.2
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.35
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,28.3
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.31
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.92
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.08
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,130.2
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
537282,Jubilee Park School,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.6
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.15
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.73
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.82
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,84.2
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.6
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,111.6
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.3
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,28.3
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.57
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.93
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.83
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
537282,Jubilee Park School,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.91
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.38
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.72
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.67
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,82.5
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,111.6
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.8
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.46
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.7
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,28.3
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,59.33
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.42
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.96
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,143.7
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
537282,Jubilee Park School,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.91
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.32
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.59
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.26
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.72
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,67.3
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,123.0
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.2
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,28.3
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.49
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.4
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.72
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
537282,Jubilee Park School,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.81
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.25
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,32.84
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.12
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.73
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,88.1
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,141.7
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.9
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,28.3
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.62
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.8
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.74
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
537282,Jubilee Park School,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.92
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.05
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,41.88
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.17
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.26
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,110.4
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,175.7
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.7
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,28.3
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,64.89
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.93
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.89
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,149.1
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
537282,Jubilee Park School,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.67
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.38
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,36.2
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,31.6
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.06
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,109.8
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,151.8
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,133.3
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,28.3
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,66.96
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.75
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.21
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,142.1
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
537282,Jubilee Park School,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.31
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.63
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.39
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.53
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,87.2
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,122.3
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.7
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,28.3
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,66.91
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.38
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.71
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,143.7
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
537282,Jubilee Park School,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.54
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.83
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.93
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.79
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,65.5
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.3
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.6
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,28.3
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.08
