Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.05
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.78
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
537282,Jubilee Park School,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.06
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.28
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,31.12
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,97.7
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.8
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,131.6
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,28.3
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.25
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.06
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.39
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,142.2
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
537282,Jubilee Park School,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.68
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.88
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.11
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.44
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,81.4
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.4
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,117.0
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.9
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,28.3
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.14
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.4
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.11
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
537282,Jubilee Park School,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.79
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.31
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.72
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.91
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.31
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,76.0
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.3
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,115.4
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.87
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,28.2
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.2
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.64
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.23
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
537282,Jubilee Park School,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.89
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.54
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.86
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.82
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.6
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,71.4
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.3
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.2
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.52
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,28.1
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.16
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.86
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.03
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
537282,Jubilee Park School,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.9
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.75
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.79
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.74
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,80.1
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.2
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,113.4
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.24
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,28.1
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.24
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.69
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.83
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
537282,Jubilee Park School,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.43
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.45
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.57
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,37.41
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.73
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,112.7
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.8
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,159.1
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.99
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,28.2
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.12
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.41
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.64
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
537282,Jubilee Park School,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.66
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.16
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,30.96
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.01
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.39
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,61.1
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,129.3
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.3
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.45
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,28.3
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.4
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.53
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.59
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
537282,Jubilee Park School,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.14
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.83
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.05
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.72
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.97
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.9
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.0
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.0
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,28.2
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.57
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.03
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.89
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
537282,Jubilee Park School,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.04
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.15
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.04
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.24
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.23
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,63.0
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.7
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.6
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,28.1
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.36
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.11
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.02
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
537282,Jubilee Park School,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.83
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.78
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.0
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.42
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.52
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,55.2
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.0
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.6
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.15
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.26
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,28.0
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.81
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.59
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.91
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
537282,Jubilee Park School,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.18
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.83
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.74
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.27
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.88
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,72.3
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.5
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,111.0
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.22
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,28.0
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
