Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.73
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.39
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.55
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
537282,Jubilee Park School,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.79
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.3
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.27
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.65
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.37
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,56.9
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.0
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.0
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.87
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.4
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,27.9
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.1
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.55
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.62
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
537282,Jubilee Park School,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.54
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.1
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.4
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.17
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,63.1
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.8
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.9
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.01
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,27.8
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.55
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.13
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.59
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
537282,Jubilee Park School,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.73
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.98
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.82
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.06
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.57
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,77.7
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.7
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,120.4
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.41
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.86
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,27.8
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.41
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.59
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.36
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
537282,Jubilee Park School,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.73
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.17
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.69
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.38
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.38
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.4
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.3
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.55
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,27.7
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.55
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.79
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.99
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
537282,Jubilee Park School,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.04
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.16
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.4
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.25
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.8
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.8
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.5
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,27.6
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.58
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.3
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.37
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
537282,Jubilee Park School,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.61
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.63
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.22
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.6
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.36
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,62.4
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,112.2
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.8
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,27.6
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.7
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.08
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.33
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
537282,Jubilee Park School,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.17
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.93
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,32.47
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.27
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,91.8
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,138.0
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.1
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.41
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.64
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,27.5
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.79
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.7
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.17
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
537282,Jubilee Park School,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.43
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.0
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,29.11
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.84
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,79.1
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,123.1
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.2
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.23
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,27.5
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.64
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.77
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.05
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
537282,Jubilee Park School,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.6
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.36
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.51
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.39
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.41
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.9
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.7
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.69
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,27.4
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.94
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.44
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.8
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
537282,Jubilee Park School,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.64
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.91
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.41
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.28
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.2
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.17
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,27.4
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.35
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.53
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.76
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
537282,Jubilee Park School,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.08
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.22
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.93
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.13
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.48
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.8
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.5
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
