Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,27.4
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.07
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.16
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.14
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
537282,Jubilee Park School,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.43
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.07
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.3
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.01
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.9
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.8
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.8
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,27.3
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.59
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.48
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.7
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
537282,Jubilee Park School,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.15
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.68
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.19
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.43
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.25
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.1
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.7
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,27.2
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.9
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.77
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.73
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
537282,Jubilee Park School,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.4
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.2
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.0
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.95
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.54
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.9
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.0
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,27.2
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.25
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.1
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.17
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
537282,Jubilee Park School,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.93
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.46
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.92
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.72
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.5
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,27.1
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.38
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.67
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.13
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
537282,Jubilee Park School,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.21
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.15
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.11
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.08
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.54
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,27.0
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.15
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.95
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.69
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
537282,Jubilee Park School,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.43
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.06
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.87
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.28
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.1
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.73
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,27.0
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.89
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.84
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
537282,Jubilee Park School,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.57
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.65
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.08
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.91
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,26.9
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.63
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.26
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.59
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
537282,Jubilee Park School,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.68
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.9
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.06
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.1
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,26.8
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.65
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.41
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
537282,Jubilee Park School,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.31
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.55
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.95
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.44
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,60.5
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.4
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,26.7
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.04
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.14
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.91
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
537282,Jubilee Park School,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.28
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.19
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.42
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.39
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,26.6
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.19
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.73
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.96
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
537282,Jubilee Park School,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.36
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.14
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.23
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
