Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,26.5
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.59
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.37
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
537282,Jubilee Park School,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.26
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.55
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.42
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.91
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.7
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,26.4
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.77
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
537282,Jubilee Park School,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.11
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.6
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.72
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.95
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.67
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,26.3
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.67
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.05
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.11
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
537282,Jubilee Park School,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.49
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.58
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.55
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.97
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.66
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,26.2
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.77
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.49
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.49
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
537282,Jubilee Park School,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.66
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.24
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.81
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.16
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.24
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.6
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,26.1
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.3
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.66
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.08
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
537282,Jubilee Park School,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.95
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.68
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.24
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.2
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,26.0
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.78
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.53
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.13
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
537282,Jubilee Park School,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.18
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.12
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.86
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.21
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.7
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.9
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,25.9
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.72
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.97
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
537282,Jubilee Park School,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.96
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.22
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.38
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,57.4
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.5
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.5
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,25.8
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.8
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.13
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.76
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
537282,Jubilee Park School,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.12
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.04
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.64
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,64.6
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.1
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.8
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,25.7
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.2
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.51
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.64
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
537282,Jubilee Park School,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.52
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.97
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.6
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,66.9
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.1
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,25.6
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.04
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.54
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
537282,Jubilee Park School,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.32
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.41
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.9
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.52
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,59.3
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.0
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,25.6
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.14
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.36
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.98
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
537282,Jubilee Park School,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.27
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.76
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.69
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.02
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.2
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.4
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
