Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,25.5
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.59
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.2
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.95
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
537282,Jubilee Park School,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.68
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.04
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.16
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.76
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.91
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.9
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,25.5
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.04
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.1
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.86
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
537282,Jubilee Park School,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.52
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.18
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.95
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.01
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.44
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.1
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,25.4
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.17
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.25
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.2
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
537282,Jubilee Park School,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.42
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.54
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.4
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.45
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.92
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.5
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.7
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.9
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,25.3
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.94
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.84
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.88
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
537282,Jubilee Park School,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.27
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.23
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.63
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.9
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.18
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.8
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,25.2
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.77
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.3
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.21
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
537282,Jubilee Park School,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.92
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.89
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.47
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.14
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.9
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,25.1
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.5
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.42
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.68
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
537282,Jubilee Park School,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.68
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.88
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.06
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.14
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.9
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.9
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,25.1
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.4
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.23
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.1
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
537282,Jubilee Park School,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.98
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.87
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.2
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.56
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.8
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,25.1
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.81
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.62
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
537282,Jubilee Park School,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.69
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.03
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.92
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.17
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,25.0
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.47
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.97
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.62
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
537282,Jubilee Park School,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.43
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.25
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.99
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.39
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.9
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,25.0
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.85
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.01
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.18
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
537282,Jubilee Park School,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.75
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.1
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.83
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.14
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,24.9
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.81
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.48
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
537282,Jubilee Park School,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.38
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.7
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.8
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.34
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.41
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.9
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.0
