Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,24.9
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.78
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.97
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
537282,Jubilee Park School,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.34
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.04
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.83
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.82
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,24.8
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.3
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.27
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.51
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
537282,Jubilee Park School,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.34
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.54
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.7
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.4
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.78
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,56.9
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.8
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,24.8
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.95
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.83
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.1
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
537282,Jubilee Park School,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.87
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.69
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.65
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.62
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.2
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,24.7
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.59
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.61
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.18
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
537282,Jubilee Park School,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.67
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.05
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.98
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.79
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.6
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,24.6
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.35
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.93
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.52
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
537282,Jubilee Park School,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.33
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.55
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.89
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,24.6
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.86
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.78
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.37
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
537282,Jubilee Park School,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.04
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.54
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.8
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.19
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,24.6
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.21
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.25
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.9
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
537282,Jubilee Park School,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.58
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.34
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.65
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.6
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,24.5
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.37
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.12
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.74
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
537282,Jubilee Park School,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.21
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.93
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.61
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,24.5
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.93
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.11
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.12
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
537282,Jubilee Park School,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.25
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.46
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.06
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.95
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.1
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,24.5
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.69
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.95
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
537282,Jubilee Park School,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.43
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.16
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.74
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.3
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,24.5
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.88
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.95
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.5
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
537282,Jubilee Park School,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.08
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.67
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
