Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.65
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.68
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.0
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,24.5
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.26
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.49
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.67
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
537282,Jubilee Park School,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.48
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.13
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.23
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.4
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.1
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.9
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,24.5
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.83
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.94
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
537282,Jubilee Park School,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.8
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.82
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.15
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.5
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.0
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,24.5
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.14
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.9
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.28
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
537282,Jubilee Park School,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.69
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.31
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.69
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.92
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.9
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.6
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,24.5
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.94
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.72
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.03
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
537282,Jubilee Park School,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.74
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.41
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.64
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.93
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.75
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,62.9
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.5
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,24.4
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.36
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.53
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.14
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
537282,Jubilee Park School,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.4
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.02
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.87
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,89.5
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,123.1
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,24.4
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.25
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.85
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.11
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
537282,Jubilee Park School,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.47
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.39
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.07
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.81
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.3
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.2
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,24.4
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.53
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.5
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.45
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
537282,Jubilee Park School,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.97
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.62
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.5
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.85
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.7
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.3
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.1
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,24.5
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.63
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.74
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.04
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
537282,Jubilee Park School,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.08
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.35
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.51
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.51
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.09
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,59.8
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.9
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.7
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.4
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.87
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.8
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,24.5
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.76
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,52.74
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.44
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,129.8
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
537282,Jubilee Park School,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.07
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.42
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.81
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.0
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,62.6
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.0
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,24.5
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.49
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,51.44
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.39
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
537282,Jubilee Park School,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.13
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.88
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.65
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.9
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.64
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.6
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.3
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,24.6
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.52
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,46.25
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.8
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
