Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
537282,Jubilee Park School,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.34
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.53
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.56
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.8
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,24.6
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.32
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.12
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.53
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
537282,Jubilee Park School,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.18
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.37
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.47
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.87
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,24.6
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.41
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.41
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.63
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
537282,Jubilee Park School,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.96
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.35
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.17
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.1
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,24.7
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.66
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.66
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.68
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
537282,Jubilee Park School,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.82
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.29
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.44
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.21
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.3
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.1
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,24.8
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.76
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.01
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.48
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
537282,Jubilee Park School,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.9
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.4
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.69
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.15
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,60.4
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.7
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,24.8
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.56
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.42
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
537282,Jubilee Park School,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.12
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.44
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.93
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,87.3
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.9
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.6
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.26
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,24.9
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.41
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
537282,Jubilee Park School,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.23
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.31
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.16
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.25
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,61.1
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.5
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.17
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,24.9
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.49
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
537282,Jubilee Park School,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.46
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.28
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.35
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.71
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.3
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,25.0
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.19
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.93
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
537282,Jubilee Park School,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.58
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.42
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.59
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.16
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.9
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,25.1
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.58
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
537282,Jubilee Park School,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.76
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.59
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.84
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,25.2
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.09
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
537282,Jubilee Park School,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.01
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.63
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.89
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,25.3
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
