Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.02
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
537282,Jubilee Park School,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.0
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.32
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.49
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.67
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,25.4
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.19
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
537282,Jubilee Park School,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.77
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.27
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.68
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.7
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,25.5
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.93
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
537282,Jubilee Park School,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.31
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.26
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.56
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,25.6
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.54
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
537282,Jubilee Park School,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.16
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.49
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.27
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,25.7
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
537282,Jubilee Park School,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.56
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.62
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.49
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,25.8
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
537282,Jubilee Park School,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.36
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.62
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.65
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,25.9
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
537282,Jubilee Park School,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.27
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.4
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.34
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,26.0
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.69
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
537282,Jubilee Park School,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.29
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.21
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.17
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,26.1
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.06
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.49
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
537282,Jubilee Park School,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.57
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.56
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.76
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,26.2
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.53
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.99
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
537282,Jubilee Park School,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.53
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.72
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.86
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.2
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,26.3
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.61
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
537282,Jubilee Park School,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.61
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.84
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.84
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,26.4
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
