Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
537282,Jubilee Park School,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.31
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.94
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.06
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,26.5
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.91
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.5
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
537282,Jubilee Park School,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.17
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.56
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.38
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,26.7
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
537282,Jubilee Park School,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.34
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.47
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.08
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,26.8
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.63
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
537282,Jubilee Park School,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.49
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.17
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.82
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,26.9
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.07
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
537282,Jubilee Park School,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.5
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.97
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.74
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,27.0
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
537282,Jubilee Park School,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.3
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.06
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.1
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.56
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,27.0
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.46
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.29
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.16
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
537282,Jubilee Park School,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.13
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.33
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.41
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.02
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,27.1
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.29
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
537282,Jubilee Park School,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.24
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.66
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.63
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,27.1
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.78
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.96
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
537282,Jubilee Park School,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.15
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.88
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.72
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,27.2
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.34
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.13
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.23
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
537282,Jubilee Park School,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.28
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.5
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.83
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.84
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,27.3
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.87
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
537282,Jubilee Park School,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.2
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.64
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.36
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.37
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
