Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,27.4
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.81
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.99
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.2
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
537282,Jubilee Park School,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.12
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.63
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.51
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.99
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.1
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,27.6
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.94
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.71
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
537282,Jubilee Park School,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.21
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.7
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.54
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.25
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,27.7
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.01
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
537282,Jubilee Park School,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.43
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.78
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.14
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.52
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,27.8
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.22
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.62
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.41
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.57
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
537282,Jubilee Park School,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.61
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.88
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.41
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.91
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,28.0
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.78
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.4
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.48
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.52
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
537282,Jubilee Park School,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.46
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.75
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.45
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.26
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,28.1
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.13
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.4
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.65
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
537282,Jubilee Park School,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.36
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.85
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.79
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.38
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,90.1
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.8
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.41
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.23
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,72.8
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.8
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,30.5
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.98
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.54
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,54.4
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,144.0
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
537282,Jubilee Park School,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.17
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.96
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.85
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.13
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,86.0
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.5
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.1
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.46
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.15
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.8
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.3
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,30.6
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.01
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,52.92
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
537282,Jubilee Park School,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.12
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.15
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.6
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.65
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,88.5
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,118.6
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.15
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.75
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.2
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.0
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,30.8
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.36
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.1
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,54.72
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,140.7
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
537282,Jubilee Park School,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.17
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.97
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.46
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.88
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,73.9
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.7
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,106.9
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.17
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.5
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.4
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,30.9
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.66
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.65
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,51.34
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.43
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
537282,Jubilee Park School,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.25
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.09
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.37
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.4
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.25
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,71.6
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,109.2
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.53
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.61
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.5
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.2
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,31.0
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.35
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.62
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,55.38
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.85
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,146.2
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
537282,Jubilee Park School,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.01
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.18
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.08
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.31
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,75.5
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.3
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.6
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
