Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.6
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.22
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.3
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.5
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,31.2
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.88
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.38
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,57.37
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.38
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,143.7
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
537282,Jubilee Park School,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.76
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.19
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.93
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.97
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,81.9
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.6
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.73
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.71
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,31.3
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.92
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.88
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,48.51
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.42
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
537282,Jubilee Park School,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.77
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.99
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.37
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.75
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,97.7
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,125.7
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,31.4
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.45
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,52.25
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.08
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
537282,Jubilee Park School,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.21
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.99
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.13
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.76
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,103.2
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,130.4
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,31.5
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.51
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.57
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.58
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,125.1
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
537282,Jubilee Park School,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.1
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.44
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.15
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.04
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,92.4
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,120.0
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,31.6
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.69
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.3
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.67
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
537282,Jubilee Park School,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.15
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.44
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.87
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.47
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,69.8
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.7
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.4
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,31.7
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.03
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.36
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.07
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
537282,Jubilee Park School,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.67
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.67
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.73
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.15
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.88
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,62.7
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.9
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.9
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.13
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,31.8
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.08
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.95
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.47
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
537282,Jubilee Park School,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.66
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.58
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.86
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.61
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,60.4
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.8
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,31.9
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.75
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.4
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.12
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
537282,Jubilee Park School,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.85
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.49
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.32
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.0
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.6
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.3
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.7
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.44
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,32.0
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.72
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.38
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.05
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
537282,Jubilee Park School,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.95
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.5
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.67
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.69
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,84.0
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.1
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,118.4
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.41
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,32.1
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.09
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.92
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.54
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
537282,Jubilee Park School,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.29
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.01
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.34
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.97
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,86.0
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.2
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,119.1
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.32
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,32.2
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.37
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.8
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.5
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
537282,Jubilee Park School,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.43
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.68
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.16
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.3
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.01
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,70.4
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.0
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.3
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
