Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.5
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,32.3
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.32
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.62
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.99
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.25
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,123.4
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
537282,Jubilee Park School,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.4
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.51
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.97
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.32
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.31
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,74.5
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.7
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,120.8
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.64
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,32.4
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.94
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.08
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.05
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.4
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
537282,Jubilee Park School,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.48
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.13
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.44
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.33
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.47
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,57.0
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.8
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.1
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.92
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,32.4
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.25
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.64
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.53
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.99
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
537282,Jubilee Park School,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.75
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.03
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.99
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.9
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.58
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.1
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.6
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.96
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.32
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,32.5
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.1
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.54
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.22
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.36
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
537282,Jubilee Park School,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.94
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.93
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.53
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.74
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.14
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,60.7
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.9
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.8
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.61
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,32.5
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.48
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.74
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.73
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.28
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
537282,Jubilee Park School,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.75
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.51
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.94
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.06
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,72.6
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.7
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.2
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.5
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,32.6
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.9
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.85
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.01
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.17
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
537282,Jubilee Park School,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.37
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.3
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.55
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.96
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,94.9
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.6
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,124.4
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,32.6
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.43
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.7
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.55
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.15
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
537282,Jubilee Park School,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.26
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.44
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.96
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,34.32
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.06
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,103.3
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.5
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,145.8
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.04
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,32.6
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.18
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.31
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,135.0
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
537282,Jubilee Park School,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.78
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.23
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.76
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.91
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.25
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,77.0
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.7
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,121.4
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.3
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.53
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,32.7
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.07
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.04
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.54
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
537282,Jubilee Park School,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.0
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.59
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.2
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.47
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.17
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,62.7
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.9
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.3
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.35
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.9
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,32.7
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.93
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.64
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.37
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.74
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
537282,Jubilee Park School,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.5
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,33.23
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.56
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,107.6
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,140.7
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,131.0
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.48
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,32.7
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.43
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.74
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.51
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,150.0
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
537282,Jubilee Park School,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.34
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.84
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,31.32
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.69
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,87.6
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.0
