Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,132.9
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,32.7
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.79
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.68
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.8
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
537282,Jubilee Park School,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.21
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.84
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.61
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.66
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,76.8
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.1
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,124.3
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,32.8
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.68
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.78
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.35
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
537282,Jubilee Park School,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.3
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.36
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.06
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.73
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.46
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,61.8
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.9
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.3
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,32.8
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.03
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.18
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.55
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
537282,Jubilee Park School,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.05
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.54
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.1
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.57
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,61.4
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.7
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.6
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.26
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.11
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,32.8
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.21
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.89
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.86
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
537282,Jubilee Park School,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.04
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.68
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.79
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.59
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,75.0
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.0
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.9
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,32.8
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.16
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.68
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.99
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
537282,Jubilee Park School,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.47
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.78
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.32
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.3
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.73
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,59.4
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.9
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.9
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.38
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,32.9
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.59
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.46
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.73
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
537282,Jubilee Park School,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.72
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.45
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.8
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.2
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.64
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,55.4
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.5
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.2
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.59
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,32.9
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.01
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.95
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.75
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.3
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
537282,Jubilee Park School,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.38
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.17
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.43
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.55
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.61
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.0
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.9
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.44
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.85
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,32.9
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.82
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.48
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.49
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.33
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
537282,Jubilee Park School,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.1
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.69
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.99
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.46
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.28
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.4
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.2
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,33.0
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.41
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.92
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.02
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
537282,Jubilee Park School,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.73
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.64
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,32.93
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.08
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.36
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,87.5
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,138.8
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.1
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,33.0
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.67
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.25
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.46
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
537282,Jubilee Park School,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.12
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.53
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.07
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.45
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,56.0
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.9
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.4
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,33.0
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.3
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.94
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.59
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
537282,Jubilee Park School,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.96
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.57
