Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.06
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.58
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.65
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.0
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.9
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.21
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,33.0
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.2
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.26
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.1
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
537282,Jubilee Park School,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.6
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.48
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.17
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.18
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.73
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.4
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.6
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.1
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,32.9
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.9
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.77
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.24
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
537282,Jubilee Park School,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.87
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.27
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.33
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.04
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.41
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.1
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.4
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.8
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.46
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.93
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,32.8
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.6
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.33
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.98
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
537282,Jubilee Park School,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.74
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.28
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.24
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.19
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.22
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.8
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.4
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.36
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.32
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,32.7
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.09
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.22
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.69
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
537282,Jubilee Park School,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.24
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,33.41
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.76
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.03
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,82.1
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,140.2
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.8
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.48
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.17
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,32.6
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.43
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.5
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.11
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
537282,Jubilee Park School,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.09
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.85
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.72
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,68.2
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.9
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,118.0
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.27
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,32.5
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.78
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.46
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.43
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
537282,Jubilee Park School,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.93
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.16
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.38
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.63
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.7
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.3
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.31
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,32.3
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.71
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.13
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.9
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
537282,Jubilee Park School,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.33
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.59
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.14
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.5
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.43
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,32.2
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.69
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.44
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.51
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
537282,Jubilee Park School,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.63
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.69
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.59
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.25
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.0
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,32.1
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.87
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.07
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.91
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
537282,Jubilee Park School,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.2
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.57
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.93
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.22
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.46
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.6
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.3
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.96
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.56
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,32.0
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.55
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.99
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.35
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.74
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
537282,Jubilee Park School,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.92
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.62
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.16
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.06
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.73
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.1
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.4
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,31.8
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.79
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.04
