Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.63
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
537282,Jubilee Park School,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.61
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.36
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.42
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.12
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.23
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.5
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.9
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,31.7
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.64
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.71
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.94
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
537282,Jubilee Park School,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.49
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.63
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.12
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.51
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.27
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.9
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.2
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,31.5
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.9
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.53
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.83
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
537282,Jubilee Park School,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.3
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.76
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.13
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.46
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.0
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,31.4
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.58
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.26
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.92
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
537282,Jubilee Park School,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.62
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.12
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.1
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,31.3
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.33
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.88
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
537282,Jubilee Park School,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.44
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.59
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.55
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,31.2
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.43
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.52
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.52
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
537282,Jubilee Park School,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.79
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.89
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.05
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.41
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.1
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.81
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,31.1
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.04
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.4
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.69
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
537282,Jubilee Park School,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.09
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.36
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.43
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.54
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.27
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.5
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.1
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,30.9
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.42
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.18
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.1
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
537282,Jubilee Park School,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.5
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.28
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.76
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.01
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.3
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,30.8
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.66
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.18
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
537282,Jubilee Park School,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.34
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.93
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.01
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.67
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,59.6
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.4
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.1
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,30.6
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.78
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.69
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
537282,Jubilee Park School,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.01
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.35
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.89
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.1
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,30.5
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
537282,Jubilee Park School,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.83
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.61
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.51
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.61
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.9
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,30.3
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
