Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.57
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
537282,Jubilee Park School,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.68
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.47
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.27
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.9
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.9
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,30.2
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.94
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.11
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.54
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
537282,Jubilee Park School,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.73
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.39
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.78
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.65
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.1
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.0
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,30.1
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.7
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.25
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
537282,Jubilee Park School,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.06
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.71
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.57
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.45
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.88
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.1
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,29.9
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.48
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
537282,Jubilee Park School,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.92
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.67
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.75
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.73
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.5
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.2
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.3
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,29.8
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.07
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
537282,Jubilee Park School,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.99
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.92
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.96
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.16
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,70.4
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.6
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,29.7
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.63
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.39
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
537282,Jubilee Park School,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.24
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.2
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.97
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.33
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.33
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,29.5
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.51
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.67
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
537282,Jubilee Park School,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.12
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.6
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.99
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.4
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.14
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.6
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,29.3
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.3
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.82
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.82
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
537282,Jubilee Park School,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.2
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.62
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.45
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.8
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.08
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.0
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.6
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,29.2
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.53
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
537282,Jubilee Park School,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.61
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.29
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,55.3
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.0
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,29.0
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.71
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
537282,Jubilee Park School,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.29
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.13
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.68
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,58.0
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.3
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,28.8
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
537282,Jubilee Park School,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.72
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.93
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.95
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.66
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.7
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
