Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,28.6
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.75
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
537282,Jubilee Park School,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.79
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.78
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.89
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.56
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.7
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,28.5
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.06
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.8
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.2
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
537282,Jubilee Park School,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.44
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.17
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.14
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.47
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.23
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.6
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.5
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,28.3
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.89
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.54
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.25
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
537282,Jubilee Park School,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.12
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.82
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.1
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.0
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,28.1
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.41
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
537282,Jubilee Park School,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.1
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.54
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.31
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.9
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,28.0
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.93
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
537282,Jubilee Park School,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.83
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.22
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.78
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.02
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,58.0
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.3
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,27.8
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.81
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
537282,Jubilee Park School,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.65
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.03
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.45
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,27.7
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.73
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.43
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.91
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
537282,Jubilee Park School,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.28
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.7
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,88.8
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,122.7
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,27.6
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.64
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.34
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
537282,Jubilee Park School,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.13
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.69
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,57.9
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.8
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,27.5
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.82
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
537282,Jubilee Park School,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.69
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.18
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.48
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.2
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.1
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,27.4
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.14
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.11
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
537282,Jubilee Park School,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.96
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.41
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.7
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.5
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.9
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,27.2
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.08
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.6
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
537282,Jubilee Park School,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.97
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.01
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.22
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.3
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
