Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,27.1
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.58
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.26
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.21
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
537282,Jubilee Park School,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.84
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.04
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.86
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.8
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,27.0
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.44
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
537282,Jubilee Park School,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.54
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.12
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.04
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.7
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,26.9
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.66
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.77
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
537282,Jubilee Park School,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.14
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.08
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.37
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.9
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,26.8
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.68
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.29
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
537282,Jubilee Park School,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.06
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.6
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.0
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,26.6
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.32
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.71
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
537282,Jubilee Park School,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.33
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.6
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.79
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.02
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.5
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,26.5
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.92
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.36
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.71
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
537282,Jubilee Park School,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.92
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.77
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.54
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.25
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.25
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.5
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.0
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,26.4
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.65
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.16
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.06
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
537282,Jubilee Park School,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.73
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.17
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.83
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.3
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,26.2
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.98
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
537282,Jubilee Park School,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.63
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.55
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.62
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.39
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,26.1
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.12
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.26
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
537282,Jubilee Park School,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.69
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.32
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.6
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,26.0
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.68
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.55
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.31
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
537282,Jubilee Park School,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.48
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.0
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.99
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.9
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,25.9
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.81
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.82
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.35
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
537282,Jubilee Park School,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.54
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.55
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.94
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.73
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.6
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
