Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,25.8
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.41
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.83
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
537282,Jubilee Park School,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.29
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.07
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.47
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.65
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.9
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.39
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,25.6
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.13
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.58
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.1
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
537282,Jubilee Park School,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.87
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.49
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.68
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,72.1
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.9
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.3
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,25.4
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.6
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.76
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.71
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
537282,Jubilee Park School,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.87
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.59
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.44
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,68.2
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.5
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,25.2
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.19
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.71
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.49
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
537282,Jubilee Park School,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.66
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.03
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.11
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.94
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.8
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.8
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.37
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,25.1
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.83
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.6
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.85
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
537282,Jubilee Park School,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.38
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.71
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.4
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.11
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.2
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,25.0
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.15
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.03
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.44
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
537282,Jubilee Park School,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.07
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.66
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.12
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.69
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,61.0
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.2
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.48
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,24.9
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.2
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.4
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.71
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
537282,Jubilee Park School,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.93
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.89
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.51
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.1
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,24.7
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.06
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.81
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.22
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
537282,Jubilee Park School,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.28
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.81
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.67
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.56
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.1
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.9
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.1
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,24.5
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.45
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.69
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.32
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
537282,Jubilee Park School,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.79
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.89
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.98
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.89
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.3
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,24.3
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.51
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.33
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.49
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
537282,Jubilee Park School,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.09
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.55
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.38
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.38
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.41
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.2
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,24.2
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.5
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.52
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.06
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
537282,Jubilee Park School,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.15
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.21
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.7
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.85
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.83
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.4
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
