Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,24.2
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.48
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.31
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.57
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
537282,Jubilee Park School,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.11
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.7
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.79
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.07
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,56.9
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.6
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.8
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.44
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,24.2
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.69
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,54.64
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.65
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,130.0
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
537282,Jubilee Park School,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.12
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.65
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.39
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.15
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.99
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.1
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,24.2
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.46
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.73
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.35
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
537282,Jubilee Park School,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.17
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.31
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.95
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.26
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.89
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,58.5
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.6
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,24.2
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.06
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.93
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.81
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
537282,Jubilee Park School,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.74
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.81
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.54
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.67
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.7
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,24.3
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.46
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.9
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.04
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
537282,Jubilee Park School,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.32
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.74
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.45
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.08
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.9
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.0
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,24.3
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.64
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.03
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
537282,Jubilee Park School,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.47
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.53
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.44
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.15
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,81.9
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.0
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,24.4
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.05
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.69
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
537282,Jubilee Park School,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.47
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.1
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.81
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.7
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,24.4
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.55
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
537282,Jubilee Park School,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.42
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.11
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.68
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.5
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,24.4
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
537282,Jubilee Park School,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.37
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.32
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.4
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,24.5
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.07
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
537282,Jubilee Park School,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.19
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.12
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.43
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.56
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,72.1
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.9
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,24.6
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.36
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
537282,Jubilee Park School,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.25
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.87
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.41
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.05
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
