Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,98.4
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,120.1
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,24.6
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,41.04
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
537282,Jubilee Park School,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.45
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.52
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.77
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.8
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.0
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.13
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.17
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,24.7
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.91
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.55
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.6
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
537282,Jubilee Park School,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.49
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.36
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.95
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.18
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,24.8
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
537282,Jubilee Park School,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.31
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.28
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.55
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.43
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.62
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,24.9
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.14
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
537282,Jubilee Park School,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.4
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.22
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.27
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.44
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.11
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,25.0
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.51
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.32
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
537282,Jubilee Park School,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.36
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.22
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.04
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.9
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.65
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.26
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,25.1
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.15
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.24
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
537282,Jubilee Park School,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.24
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.38
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.57
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,25.1
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.78
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
537282,Jubilee Park School,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.31
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.5
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.56
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.72
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,25.2
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.63
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
537282,Jubilee Park School,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.57
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.23
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.07
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,25.3
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.55
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.58
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
537282,Jubilee Park School,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.68
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.8
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.75
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.23
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.01
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.41
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,25.4
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.76
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.15
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
537282,Jubilee Park School,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.9
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.98
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.53
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.57
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.1
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.26
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,25.5
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.29
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.95
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
537282,Jubilee Park School,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
