Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.9
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.39
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.7
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.02
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.0
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,25.6
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.14
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.83
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.34
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
537282,Jubilee Park School,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.64
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.34
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.02
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.54
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.7
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,25.7
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.71
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.19
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.76
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.93
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
537282,Jubilee Park School,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.43
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.54
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.69
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.99
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.4
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.24
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,25.8
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.87
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.6
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.02
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
537282,Jubilee Park School,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.34
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.72
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.6
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.2
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.9
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.14
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,25.8
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.84
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.55
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.9
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
537282,Jubilee Park School,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.27
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.43
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.81
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.9
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,59.2
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.7
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.8
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.82
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,25.9
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.96
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.26
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.09
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
537282,Jubilee Park School,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.67
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.39
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.11
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.29
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,61.5
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.8
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.6
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.69
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,26.0
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.83
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.7
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.19
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
537282,Jubilee Park School,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.39
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.76
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.26
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.49
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.9
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.1
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.2
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.56
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,26.0
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.21
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,38.77
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.91
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
537282,Jubilee Park School,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.06
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.41
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.11
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.03
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,56.7
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.8
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.4
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,26.1
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.53
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.85
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.52
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
537282,Jubilee Park School,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.01
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.83
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.89
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.7
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,63.1
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.8
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.5
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,26.1
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.1
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.67
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.02
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
537282,Jubilee Park School,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.19
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.84
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.1
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.44
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,59.5
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.9
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.5
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.09
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,26.2
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.27
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.26
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.4
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
537282,Jubilee Park School,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.16
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.25
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.28
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.7
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,66.2
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.2
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.9
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,26.3
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
