Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.06
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.32
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
537282,Jubilee Park School,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.21
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.17
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.25
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.8
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,66.2
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.8
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.7
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,26.4
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.11
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.04
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
537282,Jubilee Park School,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.22
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.37
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.6
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.94
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,70.2
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.4
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.4
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,26.5
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,39.65
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.08
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
537282,Jubilee Park School,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.63
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.57
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.57
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.05
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,66.7
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.6
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.2
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,26.5
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.93
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.24
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.8
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
537282,Jubilee Park School,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.78
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.52
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.95
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.37
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,72.0
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.6
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.0
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,26.6
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.65
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.45
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
537282,Jubilee Park School,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.86
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.43
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.97
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.18
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,68.8
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.9
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.0
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,26.7
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.56
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.46
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
537282,Jubilee Park School,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.48
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.63
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.15
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.62
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,71.8
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.7
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.1
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.17
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,26.8
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.3
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,41.15
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
537282,Jubilee Park School,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.63
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.86
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.88
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.84
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,81.2
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.9
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,105.8
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.22
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,26.9
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.46
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.88
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,45.34
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.08
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,130.2
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
537282,Jubilee Park School,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.54
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.97
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.94
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.9
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,80.2
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.9
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,106.2
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.23
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,26.9
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.21
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.4
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,42.5
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
537282,Jubilee Park School,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.37
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.98
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.94
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.69
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,55.4
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.5
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.6
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,30.9
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.84
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.13
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.38
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
537282,Jubilee Park School,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.34
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.93
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.41
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.97
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.1
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.8
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,31.1
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.94
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.19
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.91
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
537282,Jubilee Park School,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.27
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.51
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.03
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.11
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.8
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,31.2
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
