Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.61
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.32
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.71
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
537282,Jubilee Park School,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.82
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.51
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.69
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.39
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.2
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.42
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,31.3
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.41
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.38
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
537282,Jubilee Park School,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.55
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.12
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.38
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.12
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.9
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.5
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.46
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,31.5
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.66
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.4
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.55
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
537282,Jubilee Park School,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.46
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.25
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.04
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.5
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,60.1
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.7
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.9
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.28
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.61
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,31.7
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.84
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.11
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.67
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
537282,Jubilee Park School,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.93
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.08
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.39
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.9
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,64.6
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.9
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.6
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,31.8
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.78
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.43
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
537282,Jubilee Park School,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.12
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.02
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.16
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.61
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,64.5
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.6
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,31.9
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.49
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.37
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.91
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
537282,Jubilee Park School,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.13
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.99
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.5
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.81
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,64.6
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.6
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,32.0
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.49
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.71
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.04
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
537282,Jubilee Park School,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.79
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.09
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.81
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.66
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,73.4
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.2
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,109.7
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,32.2
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.25
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.99
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.69
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
537282,Jubilee Park School,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.8
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.35
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.82
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.42
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,62.1
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.2
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.8
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,32.3
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.36
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.24
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.33
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.84
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
537282,Jubilee Park School,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.78
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.17
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.12
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.13
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.3
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.9
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.9
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,32.4
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.53
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.69
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.43
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
537282,Jubilee Park School,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.61
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.03
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.25
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.34
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.53
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,59.7
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.8
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.5
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,32.5
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.37
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.53
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.01
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
537282,Jubilee Park School,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.63
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.75
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.98
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.79
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.9
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.5
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.3
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.41
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
