Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,32.6
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.05
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.59
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.64
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
537282,Jubilee Park School,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.02
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.6
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.26
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.53
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,58.2
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.5
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.1
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,32.7
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.19
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.24
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.4
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.89
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
537282,Jubilee Park School,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.19
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.05
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.09
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.16
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,67.1
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.9
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.0
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,32.8
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.63
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.88
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
537282,Jubilee Park School,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.38
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.53
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.19
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.99
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,72.3
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.0
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.2
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,32.8
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.85
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.55
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.77
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
537282,Jubilee Park School,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.47
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.99
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,29.11
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.27
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,90.8
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,128.5
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.6
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.26
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.2
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,32.9
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,64.47
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.51
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.05
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,142.7
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
537282,Jubilee Park School,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.42
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.04
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.73
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.58
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,73.6
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.1
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.9
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,32.9
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.91
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.88
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.56
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
537282,Jubilee Park School,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.57
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.82
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.92
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.75
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.78
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,63.9
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,118.4
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.2
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.7
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,33.0
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.7
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.12
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.52
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
537282,Jubilee Park School,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.84
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.64
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.52
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.52
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,67.3
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.4
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.9
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.13
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,33.0
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.92
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.34
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.11
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.01
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
537282,Jubilee Park School,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.76
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.9
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.96
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.11
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.42
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,57.9
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.5
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.5
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.18
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,33.0
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.78
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.62
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.33
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
537282,Jubilee Park School,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.56
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.7
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.57
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.28
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.83
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,57.4
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.0
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.4
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,33.1
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.73
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.12
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.63
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
537282,Jubilee Park School,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.39
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.29
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.35
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.59
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,61.8
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.1
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.5
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.04
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,33.1
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.04
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.53
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.62
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
537282,Jubilee Park School,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.41
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.25
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.98
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.08
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,58.1
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.6
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.5
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
