Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.83
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,33.1
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.85
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.1
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.33
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
537282,Jubilee Park School,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.73
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.7
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.78
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.97
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,97.0
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,124.7
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,119.5
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.4
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,33.1
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.82
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.14
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.24
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,138.9
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
537282,Jubilee Park School,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.38
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.24
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,33.7
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.16
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.13
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,86.2
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,141.3
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,110.7
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.49
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,33.1
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.36
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.9
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.35
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
537282,Jubilee Park School,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.48
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.63
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,34.26
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.95
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.68
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,95.5
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,146.9
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.5
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.7
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,33.1
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,68.61
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.84
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.83
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,140.0
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
537282,Jubilee Park School,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.26
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.59
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,50.82
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.13
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.71
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,147.0
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,211.8
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.6
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,33.1
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,83.83
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.2
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.35
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,189.6
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.0
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
537282,Jubilee Park School,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.32
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.9
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.48
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.38
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.99
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,67.2
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,111.4
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.4
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.71
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,33.1
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.89
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.9
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
537282,Jubilee Park School,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.45
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.85
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.47
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.16
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.52
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.0
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.7
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.4
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.59
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,33.1
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.72
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.48
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.45
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
537282,Jubilee Park School,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.16
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.23
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.33
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.47
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.88
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.7
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.1
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.0
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.73
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,33.1
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.68
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.59
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.01
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
537282,Jubilee Park School,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.76
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.74
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.58
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.6
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,65.0
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.1
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.3
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.65
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,33.1
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.8
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.14
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.62
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
537282,Jubilee Park School,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.99
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.41
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.36
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.72
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,85.0
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,120.7
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,128.8
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.5
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,33.1
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.19
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.24
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.53
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
537282,Jubilee Park School,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.96
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.16
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.48
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.24
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,90.5
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.8
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,126.8
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.78
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,33.1
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.85
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.96
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.31
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
537282,Jubilee Park School,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.67
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,34.58
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.11
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.58
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,101.3
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,147.7
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,117.2
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
