Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.62
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.8
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,33.1
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.03
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.93
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.86
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,138.3
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
537282,Jubilee Park School,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.7
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.43
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,42.36
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.78
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.04
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,113.5
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,176.5
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.1
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.52
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,33.1
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,71.17
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.4
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.3
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,156.0
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.1
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
537282,Jubilee Park School,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.55
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,33.45
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.27
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.79
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,74.3
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,140.8
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,105.0
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.2
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.66
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,33.1
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.1
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.16
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.81
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
537282,Jubilee Park School,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.61
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,31.6
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.78
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.51
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,63.0
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,133.3
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,117.8
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.5
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.7
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,33.0
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.66
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.47
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.74
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
537282,Jubilee Park School,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.9
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,32.02
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,37.18
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.4
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,96.4
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,134.9
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,158.5
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.8
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,33.0
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.38
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.14
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.86
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
537282,Jubilee Park School,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.14
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,35.59
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.78
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.48
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,98.0
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,150.0
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.2
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,32.9
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.49
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.36
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.03
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
537282,Jubilee Park School,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,42.35
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.18
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.12
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,117.6
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,176.8
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.6
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,32.8
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.15
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.41
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.11
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,133.3
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
537282,Jubilee Park School,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.75
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,31.73
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.89
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.9
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,81.8
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,136.1
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.1
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.13
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.3
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,32.7
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,70.14
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.63
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.06
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,151.3
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
537282,Jubilee Park School,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.57
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.42
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.17
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.91
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.4
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.4
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.6
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.58
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.13
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.2
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,32.5
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.38
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.47
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.51
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
537282,Jubilee Park School,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.99
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.74
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.27
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,57.3
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.5
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.1
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,32.5
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.43
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.72
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.22
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
537282,Jubilee Park School,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.18
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.09
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.39
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,55.0
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.2
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.7
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,32.4
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.65
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.62
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.02
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
537282,Jubilee Park School,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.31
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.91
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.35
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.5
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,71.1
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.4
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.9
