Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,32.2
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.28
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.83
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.1
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
537282,Jubilee Park School,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.33
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.58
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.94
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,60.8
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.6
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.3
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.64
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,32.1
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.17
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.66
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.16
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
537282,Jubilee Park School,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.31
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.69
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.14
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.25
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,68.9
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.8
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.7
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,32.0
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.89
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.06
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.34
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
537282,Jubilee Park School,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.54
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.27
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.6
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.4
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.2
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,31.8
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.11
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.02
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.63
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
537282,Jubilee Park School,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.48
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.3
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.83
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.8
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.2
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.5
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,31.7
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.88
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.86
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.66
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
537282,Jubilee Park School,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.87
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.23
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.82
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.46
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.1
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,31.6
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.64
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.36
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.9
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
537282,Jubilee Park School,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.38
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.69
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.85
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.92
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.77
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.2
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,31.4
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.98
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.1
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.03
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
537282,Jubilee Park School,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.66
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.38
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.3
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.5
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.3
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,31.3
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.24
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.57
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.35
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
537282,Jubilee Park School,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.56
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.15
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.43
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.8
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.6
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,31.2
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.39
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.25
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.56
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
537282,Jubilee Park School,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.79
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.3
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.78
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.6
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.3
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,31.0
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.05
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.9
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
537282,Jubilee Park School,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.78
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.67
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.37
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.78
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.6
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,30.8
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.85
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.21
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.9
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
537282,Jubilee Park School,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.41
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.46
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
