Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.17
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.99
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,30.7
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.81
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.44
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
537282,Jubilee Park School,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.52
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.51
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.92
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.6
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.5
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.3
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,30.5
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.75
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.67
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
537282,Jubilee Park School,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.2
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.86
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.52
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,30.3
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
537282,Jubilee Park School,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.36
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.17
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,30.1
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.82
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.2
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
537282,Jubilee Park School,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.24
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.05
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.47
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.0
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.6
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,29.9
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.23
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.78
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
537282,Jubilee Park School,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.73
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.76
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,29.7
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.08
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.26
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
537282,Jubilee Park School,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.08
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.84
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.49
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,29.5
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.59
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.74
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
537282,Jubilee Park School,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.69
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.54
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,62.9
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.4
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,29.3
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.35
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.74
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
537282,Jubilee Park School,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.54
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.8
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.69
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.6
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,29.1
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.54
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.81
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
537282,Jubilee Park School,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.75
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.28
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.22
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.4
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.1
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,28.9
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.8
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.27
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.54
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
537282,Jubilee Park School,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.28
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.08
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.44
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.91
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.78
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.6
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,28.7
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.34
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
