Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
537282,Jubilee Park School,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.68
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.44
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.46
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.82
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.17
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,28.5
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.3
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.53
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
537282,Jubilee Park School,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.28
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.34
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.67
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.1
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.5
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,28.3
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.1
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.88
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.04
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
537282,Jubilee Park School,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.28
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.7
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.0
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.9
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.8
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,28.2
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.13
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.7
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
537282,Jubilee Park School,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.42
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.96
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.97
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.9
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,28.0
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.69
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.01
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
537282,Jubilee Park School,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.56
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.63
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.31
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.9
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,27.8
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.65
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.1
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.64
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
537282,Jubilee Park School,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.2
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.27
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.17
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.17
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.6
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.0
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,27.7
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.66
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.9
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
537282,Jubilee Park School,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.46
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.88
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.55
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.86
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.4
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.6
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,27.5
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.19
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.48
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
537282,Jubilee Park School,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.9
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.59
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.35
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.39
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.43
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,27.4
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.61
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.96
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
537282,Jubilee Park School,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.57
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.79
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.88
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,65.9
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.4
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.5
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,27.3
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.42
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.44
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
537282,Jubilee Park School,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.34
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.85
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.9
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.9
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,27.1
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.21
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.82
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
537282,Jubilee Park School,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.29
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.43
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.26
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.56
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.9
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.2
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,27.0
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
