Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.01
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.58
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
537282,Jubilee Park School,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.72
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.6
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.53
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.96
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,26.9
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.7
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.72
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
537282,Jubilee Park School,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.44
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.63
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.5
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.71
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.3
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,26.8
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.05
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.59
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.86
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
537282,Jubilee Park School,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.57
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.01
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.65
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.9
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,26.6
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.36
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.3
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
537282,Jubilee Park School,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.54
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.93
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.97
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.4
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.6
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,26.5
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.26
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.82
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.27
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
537282,Jubilee Park School,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.04
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.25
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.12
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,57.1
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.3
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,26.4
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.38
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.5
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.59
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
537282,Jubilee Park School,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.1
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.53
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.0
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.8
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,26.3
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.07
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.14
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
537282,Jubilee Park School,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.92
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.44
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.8
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.2
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.76
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,26.1
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.23
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.71
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
537282,Jubilee Park School,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.38
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.81
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.13
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,55.6
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.4
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,26.0
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.53
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
537282,Jubilee Park School,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.86
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.28
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.93
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,25.8
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.19
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.61
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.3
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
537282,Jubilee Park School,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.92
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.03
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,25.7
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.91
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.73
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
537282,Jubilee Park School,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.92
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.65
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.75
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,59.1
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.9
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.6
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,25.5
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
