Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.11
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.28
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.04
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
537282,Jubilee Park School,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.31
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.0
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.21
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.65
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,25.3
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.87
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.95
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
537282,Jubilee Park School,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.65
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.04
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.07
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.02
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,25.2
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.62
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.82
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.43
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
537282,Jubilee Park School,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.04
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.62
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.1
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.9
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,25.0
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.27
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.62
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.93
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
537282,Jubilee Park School,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.34
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.34
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.6
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,25.0
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.68
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.64
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.29
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
537282,Jubilee Park School,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.16
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.74
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.79
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,24.9
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.32
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.32
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.92
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
537282,Jubilee Park School,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.92
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.75
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.2
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,24.9
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.32
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.75
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.83
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
537282,Jubilee Park School,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.05
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.33
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.85
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.0
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,24.8
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.55
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.84
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.82
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
537282,Jubilee Park School,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.44
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.33
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.73
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.78
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.8
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.1
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,24.8
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.79
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.58
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.54
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
537282,Jubilee Park School,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.9
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.81
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.18
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.96
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.42
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.1
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.55
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,24.7
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.53
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.54
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
537282,Jubilee Park School,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.78
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.6
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.07
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.77
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,60.0
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.1
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,24.7
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.87
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.59
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.63
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
537282,Jubilee Park School,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.5
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.48
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.77
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,76.9
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.9
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.6
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
