Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,24.8
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.25
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.57
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.72
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
537282,Jubilee Park School,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.76
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.93
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,73.2
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.7
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.3
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.13
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,24.8
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.62
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.28
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.98
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
537282,Jubilee Park School,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.38
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.41
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.85
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.76
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.9
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,24.8
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.55
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.17
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,49.47
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
537282,Jubilee Park School,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.69
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.1
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.64
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.36
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,66.5
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.1
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.8
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,24.8
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.16
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.45
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.19
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
537282,Jubilee Park School,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.79
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.01
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.3
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.12
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.2
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.4
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.73
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,24.9
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.78
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.85
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.3
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
537282,Jubilee Park School,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.7
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.56
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.22
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.01
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.49
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.3
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.93
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.4
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,24.9
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.83
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.56
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.95
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
537282,Jubilee Park School,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.2
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.84
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.11
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.15
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.11
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,61.8
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.8
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.2
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.28
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.21
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.3
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,25.0
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.18
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.09
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.43
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
537282,Jubilee Park School,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.62
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.74
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.06
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.81
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,25.1
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.06
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.38
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.73
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
537282,Jubilee Park School,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.27
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.84
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.58
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.17
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,60.1
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.2
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,25.1
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.94
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.59
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
537282,Jubilee Park School,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.19
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.77
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.71
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.02
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,69.4
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.1
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.4
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,25.2
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.98
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.53
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
537282,Jubilee Park School,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.24
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.0
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.63
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.96
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,25.3
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.07
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.07
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
537282,Jubilee Park School,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.17
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.13
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.17
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.12
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
