Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.56
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.37
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,25.4
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.87
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.48
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.86
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
537282,Jubilee Park School,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.08
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.17
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.85
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.33
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.14
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,25.6
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
537282,Jubilee Park School,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.22
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.97
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.15
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.48
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.2
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.3
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.33
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,25.7
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.27
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
537282,Jubilee Park School,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.34
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.13
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.4
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.1
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.6
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.8
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.91
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.71
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,25.8
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.53
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.61
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
537282,Jubilee Park School,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.41
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.08
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.95
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.44
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,26.0
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
537282,Jubilee Park School,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.29
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.81
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.13
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.71
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.31
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,26.1
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.09
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
537282,Jubilee Park School,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.92
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.1
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.16
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.75
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.0
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.84
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.37
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,26.3
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.34
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.47
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
537282,Jubilee Park School,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.88
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.35
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.03
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.94
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,62.3
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.2
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.59
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,26.5
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.24
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
537282,Jubilee Park School,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.12
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.61
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.44
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.39
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,60.6
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.1
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.91
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.28
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,70.7
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.6
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,26.6
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,42.6
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,138.9
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
537282,Jubilee Park School,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.28
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.34
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.44
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.84
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,60.9
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.4
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,26.8
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.59
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,35.17
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
537282,Jubilee Park School,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.06
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.2
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.24
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.66
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,63.4
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.8
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,27.0
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.01
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.88
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
537282,Jubilee Park School,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.72
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.37
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.52
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.53
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,58.3
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.2
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
