Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.31
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.33
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,27.1
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.04
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,40.33
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.7
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
537282,Jubilee Park School,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.82
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.43
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.62
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.78
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.1
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.7
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.69
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,27.3
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.78
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.98
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.15
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
537282,Jubilee Park School,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.96
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.09
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.6
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.77
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.86
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.6
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.48
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.17
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,27.4
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,38.35
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.84
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
537282,Jubilee Park School,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.3
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.39
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.4
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.5
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.8
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.5
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,27.6
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.23
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.8
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
537282,Jubilee Park School,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.53
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.31
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.94
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.4
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.3
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.0
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,27.7
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.84
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.54
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.18
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
537282,Jubilee Park School,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.83
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.2
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.31
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.84
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.2
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.6
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,27.8
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.45
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.16
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
537282,Jubilee Park School,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.81
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.52
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.81
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.57
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.7
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.54
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,28.0
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.46
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.14
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.65
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
537282,Jubilee Park School,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.64
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.15
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.08
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.69
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.6
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.9
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.06
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,28.1
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.64
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.59
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.31
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
537282,Jubilee Park School,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.56
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.0
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.49
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.29
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.7
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.0
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.37
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.92
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,28.3
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.27
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.24
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.82
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
537282,Jubilee Park School,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.63
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.67
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.46
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.7
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.5
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.0
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.48
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.43
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,28.5
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.42
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.06
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
537282,Jubilee Park School,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.3
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.74
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.78
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.33
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.2
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,28.7
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.08
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.5
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.61
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
537282,Jubilee Park School,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.24
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.71
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.16
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.12
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.6
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
