Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.5
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,28.8
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.1
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.81
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
537282,Jubilee Park School,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.16
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.58
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.41
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.72
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,66.8
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.5
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.08
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.85
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,29.0
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.1
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.59
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
537282,Jubilee Park School,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.21
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.76
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.23
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.77
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,76.7
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.9
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.29
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.1
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.3
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.7
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,29.1
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.63
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,53.36
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,149.0
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
537282,Jubilee Park School,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.65
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.81
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.01
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.89
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,72.1
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.0
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.4
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.22
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.9
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.0
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,29.3
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.83
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.83
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,51.21
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,135.4
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
537282,Jubilee Park School,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.59
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.54
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.07
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.47
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,70.1
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.7
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.08
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.82
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.3
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.0
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,29.4
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.11
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.35
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,46.36
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
537282,Jubilee Park School,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.41
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.34
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.04
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.17
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,70.6
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.5
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.63
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.44
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.9
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.2
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,29.6
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.19
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.47
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,46.84
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.83
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
537282,Jubilee Park School,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.1
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.69
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.17
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.02
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,72.4
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.1
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.66
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.47
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.1
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.3
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,29.8
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.07
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,48.25
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.46
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,127.2
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
537282,Jubilee Park School,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.26
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.76
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.8
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.63
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,68.0
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.8
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.92
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.44
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.7
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.3
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,29.9
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.55
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,48.19
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.02
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,125.7
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
537282,Jubilee Park School,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.25
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.55
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.29
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.57
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,86.8
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.9
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.25
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.3
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,77.8
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.3
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,30.1
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.69
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.45
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,54.27
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,150.2
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
537282,Jubilee Park School,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.41
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.07
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.12
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.94
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,87.6
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.4
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.42
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.22
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,75.2
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.7
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,30.2
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.41
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.07
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,53.47
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.93
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,140.2
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
537282,Jubilee Park School,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.38
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.94
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.41
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.82
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,82.8
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.7
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.36
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.39
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,73.8
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.6
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,30.4
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.22
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.15
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,51.64
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,135.8
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
537282,Jubilee Park School,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.4
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.36
