Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.25
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.3
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.6
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.7
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.8
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.88
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.83
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.36
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.5
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.2
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,32.1
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.81
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.26
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,47.68
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,50.64
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
537282,Jubilee Park School,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.19
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.25
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.51
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.81
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.3
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.9
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.1
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.86
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.25
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.26
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.9
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.2
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.8
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,32.2
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.47
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.18
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,51.76
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,52.28
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
537282,Jubilee Park School,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.94
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.91
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.44
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.86
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.7
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.5
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.9
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.36
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.45
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.87
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.4
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.3
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,32.3
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.42
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,47.96
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,52.09
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
537282,Jubilee Park School,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.0
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.31
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.47
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.31
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,61.8
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.7
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.1
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.56
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,32.4
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.31
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.84
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
537282,Jubilee Park School,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.18
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.19
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.29
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.79
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,65.3
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.1
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.9
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.31
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.22
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,32.5
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.56
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,45.59
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.58
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
537282,Jubilee Park School,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.32
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.16
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.75
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.06
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.9
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.0
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.1
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.54
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.61
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.6
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.8
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,32.6
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.37
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.43
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,49.44
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.69
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
537282,Jubilee Park School,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.13
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.96
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.13
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.57
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,55.7
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.9
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.71
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.87
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.7
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,32.7
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.32
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.33
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,55.61
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
537282,Jubilee Park School,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.32
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.83
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.63
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.69
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.4
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.4
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.99
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.4
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,32.8
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.69
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.57
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.71
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.29
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
537282,Jubilee Park School,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.46
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.78
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.53
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.36
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,71.5
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.0
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.69
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.6
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,32.9
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.86
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.43
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,51.85
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
537282,Jubilee Park School,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.53
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.74
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.46
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.7
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,60.2
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.5
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.0
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,33.0
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.1
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.96
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.68
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
537282,Jubilee Park School,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.74
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.93
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.28
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.37
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,63.8
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.1
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.7
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,33.1
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.9
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.66
