Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.45
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
537282,Jubilee Park School,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.91
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.08
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.91
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.56
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,60.9
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.3
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.1
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,33.2
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.54
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.9
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.16
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.01
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
537282,Jubilee Park School,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.45
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.9
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.4
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.77
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,71.6
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.0
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.2
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,33.3
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.81
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.5
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.48
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.12
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
537282,Jubilee Park School,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.63
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.84
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.65
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.94
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,73.0
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,113.7
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.4
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,33.3
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.56
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.61
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.44
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
537282,Jubilee Park School,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.36
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.72
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.43
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.98
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,81.3
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.1
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.3
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,33.4
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.14
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.44
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.95
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.17
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
537282,Jubilee Park School,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.68
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.82
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,36.23
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.51
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,105.0
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,152.4
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.9
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,33.5
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,69.48
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.79
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.73
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
537282,Jubilee Park School,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.29
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.78
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.72
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.91
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,74.1
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,111.4
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.0
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,33.5
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.52
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.78
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.33
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.3
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
537282,Jubilee Park School,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.32
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.22
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.79
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.85
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,74.4
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,118.7
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.9
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.18
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,33.6
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.69
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,59.95
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.47
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.35
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,125.5
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
537282,Jubilee Park School,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.17
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.83
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,31.06
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.42
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,88.4
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,135.6
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.9
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,33.6
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,65.17
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.43
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.87
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,129.9
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
537282,Jubilee Park School,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.41
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.55
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.79
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.85
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.4
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.6
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.2
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,33.7
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.64
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.08
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.72
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.33
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
537282,Jubilee Park School,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.84
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.08
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.87
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.57
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,56.7
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.5
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.9
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,33.8
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.25
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.95
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.26
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
537282,Jubilee Park School,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.97
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.27
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.43
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.42
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.1
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.4
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,33.8
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
