Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.13
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.65
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.22
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.8
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
537282,Jubilee Park School,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.18
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.56
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.53
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.08
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.67
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.3
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.5
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.8
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.22
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,33.9
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.79
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.75
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.02
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.6
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
537282,Jubilee Park School,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.11
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.35
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.2
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.45
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.72
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.1
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.9
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.29
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,34.0
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.85
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.59
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.52
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.55
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
537282,Jubilee Park School,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.64
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.15
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.24
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.58
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.7
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.2
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.2
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,34.0
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.86
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.33
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.6
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.73
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
537282,Jubilee Park School,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.75
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.29
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.34
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.23
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.94
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.4
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.6
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,34.0
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.97
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.86
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.06
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
537282,Jubilee Park School,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.36
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.03
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.46
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.66
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.9
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.0
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.0
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,34.1
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.88
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.95
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.9
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
537282,Jubilee Park School,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.12
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.55
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.91
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.17
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,59.3
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.4
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.7
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.2
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,34.1
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.23
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.26
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.4
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
537282,Jubilee Park School,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.11
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.56
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.58
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.6
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.2
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.34
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,34.1
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.71
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.56
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.26
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
537282,Jubilee Park School,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.62
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.31
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.17
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.23
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.7
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.6
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.13
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,34.1
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.36
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.71
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.9
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
537282,Jubilee Park School,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.97
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.33
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.09
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.3
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.97
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.9
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.17
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,34.1
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.38
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.5
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.33
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
537282,Jubilee Park School,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.21
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.29
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.66
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.64
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,59.1
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.1
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.9
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.39
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.41
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,78.8
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.7
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,34.2
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.27
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.94
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.81
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,139.1
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
537282,Jubilee Park School,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.74
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.25
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.06
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.91
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.23
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.3
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.6
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.4
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.84
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.9
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.4
