Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,34.2
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.71
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.68
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.96
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
537282,Jubilee Park School,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.47
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.55
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.08
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.44
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.7
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,34.1
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.19
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.87
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.49
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
537282,Jubilee Park School,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.08
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.3
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.89
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.4
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.0
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.6
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.1
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,34.1
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.87
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.15
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.47
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
537282,Jubilee Park School,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.13
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.22
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.89
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.91
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,57.7
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.5
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.4
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,34.1
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.52
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.12
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.12
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
537282,Jubilee Park School,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.78
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.08
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.08
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.69
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,56.8
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.6
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.2
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,34.0
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.98
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.94
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.24
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
537282,Jubilee Park School,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.49
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.6
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.98
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.89
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,65.2
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.4
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.8
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.3
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,33.9
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.69
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.5
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.94
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
537282,Jubilee Park School,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.88
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.49
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.3
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.14
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,59.3
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.3
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.6
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,33.8
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.64
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.54
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.25
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
537282,Jubilee Park School,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.83
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.87
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.42
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,73.5
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.4
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.0
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.56
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.18
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,33.6
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.96
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.31
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.08
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
537282,Jubilee Park School,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.53
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.99
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.29
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,80.5
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,118.1
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.3
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.14
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,33.5
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.08
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.19
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.81
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
537282,Jubilee Park School,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.63
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.45
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.77
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.58
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,77.9
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,122.9
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.9
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,33.4
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.72
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.98
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.74
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
537282,Jubilee Park School,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.4
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.44
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.16
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.13
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,68.3
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.1
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.0
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,33.4
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.77
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.83
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.11
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
537282,Jubilee Park School,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.45
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.35
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.13
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.09
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.6
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.4
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.5
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
