Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.42
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,33.4
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.42
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.47
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.09
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
537282,Jubilee Park School,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.51
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.31
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.42
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.98
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.25
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,59.9
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.0
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.3
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,33.4
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.77
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.48
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.29
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
537282,Jubilee Park School,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.25
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.2
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.74
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.61
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,63.0
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.9
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.8
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,33.3
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.21
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.57
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.74
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
537282,Jubilee Park School,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.3
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,31.34
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.69
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,86.5
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,132.7
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.7
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,33.2
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.8
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.84
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.95
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
537282,Jubilee Park School,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.33
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.33
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.18
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.69
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,72.4
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.9
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.1
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,33.0
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.48
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.66
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.87
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
537282,Jubilee Park School,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.51
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.99
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.56
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.4
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.0
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,32.9
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.85
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.18
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.83
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
537282,Jubilee Park School,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.48
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.9
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.02
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.8
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.8
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,32.7
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.84
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.29
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.37
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
537282,Jubilee Park School,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.42
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.93
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.43
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.64
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,63.2
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.3
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.9
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,32.5
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.04
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.06
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.76
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
537282,Jubilee Park School,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.69
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.78
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.31
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.87
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,85.0
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,115.1
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,32.3
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.95
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.85
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.16
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
537282,Jubilee Park School,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.54
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.7
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.42
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,33.08
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,107.8
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,141.1
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,32.2
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.57
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.09
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,140.1
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
537282,Jubilee Park School,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.98
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.18
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.13
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.5
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,75.3
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.0
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,32.1
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.42
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.5
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
537282,Jubilee Park School,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.79
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.74
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.91
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.65
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,68.1
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.3
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
