Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,32.1
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.36
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.24
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.73
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
537282,Jubilee Park School,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.77
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.93
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.23
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.18
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,62.0
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.4
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.8
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,32.1
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.42
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.77
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
537282,Jubilee Park School,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.98
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.07
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.29
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.27
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,62.8
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.7
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.8
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,32.1
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.95
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
537282,Jubilee Park School,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.28
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.57
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.71
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.29
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,32.0
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.26
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
537282,Jubilee Park School,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.09
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.03
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.68
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.02
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.1
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,31.9
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.14
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.16
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
537282,Jubilee Park School,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.21
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.07
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.8
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.55
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,31.7
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.18
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
537282,Jubilee Park School,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.83
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.24
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.76
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,31.6
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.32
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
537282,Jubilee Park School,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.66
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.89
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.56
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.63
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.48
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,31.4
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.87
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
537282,Jubilee Park School,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.13
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.84
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.11
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.76
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,31.2
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.04
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.68
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
537282,Jubilee Park School,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.78
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.64
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.18
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,31.0
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.32
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.95
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
537282,Jubilee Park School,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.16
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.6
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.29
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,30.8
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.68
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
537282,Jubilee Park School,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.8
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.93
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.44
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.23
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.4
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
