Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,30.6
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.75
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.9
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
537282,Jubilee Park School,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.46
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.46
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.23
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,30.4
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.42
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
537282,Jubilee Park School,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.53
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.36
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,30.2
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.22
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.18
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
537282,Jubilee Park School,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.77
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.51
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.7
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,30.0
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.78
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
537282,Jubilee Park School,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.33
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.21
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,29.8
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.74
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.1
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
537282,Jubilee Park School,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.71
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.98
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,29.6
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.14
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
537282,Jubilee Park School,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.29
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.81
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.97
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,29.4
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.3
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.65
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.19
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
537282,Jubilee Park School,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.61
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.77
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.04
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.7
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.42
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.3
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,29.1
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.24
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.02
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
537282,Jubilee Park School,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.03
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.96
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.31
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.79
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.86
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.6
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,28.9
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.66
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.27
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.41
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
537282,Jubilee Park School,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.47
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.05
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.54
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.04
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,57.4
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.2
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.22
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,28.7
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.34
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.29
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,130.7
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
537282,Jubilee Park School,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.35
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.18
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.73
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.5
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,28.5
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.36
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.09
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
537282,Jubilee Park School,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.53
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.47
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.46
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
