Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,28.5
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.18
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.78
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.47
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
537282,Jubilee Park School,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.12
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.03
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.22
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.19
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,58.6
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.5
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,28.4
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.58
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.38
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.89
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
537282,Jubilee Park School,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.65
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.17
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.69
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,28.4
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.46
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
537282,Jubilee Park School,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.15
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.38
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.34
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,28.3
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.75
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
537282,Jubilee Park School,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.52
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.66
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.95
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.3
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,28.2
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.02
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.89
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
537282,Jubilee Park School,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.75
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.71
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.02
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,28.0
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.74
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.65
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
537282,Jubilee Park School,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.65
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.66
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.66
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,27.8
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.44
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.67
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
537282,Jubilee Park School,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.59
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.18
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.65
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.7
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,27.7
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
537282,Jubilee Park School,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.66
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.94
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.28
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,27.5
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.85
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
537282,Jubilee Park School,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.62
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.97
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.67
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.12
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,27.5
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.87
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
537282,Jubilee Park School,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.55
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.98
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.67
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.1
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,27.4
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.81
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
