Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.89
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.79
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.95
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.69
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,27.2
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.05
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.53
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
537282,Jubilee Park School,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.9
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.52
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.14
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.84
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,58.8
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.6
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,27.1
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.39
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.33
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.17
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
537282,Jubilee Park School,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.35
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.81
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.77
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.52
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,27.0
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.96
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.36
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.71
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
537282,Jubilee Park School,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.23
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.79
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.74
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.57
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.3
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.29
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,26.8
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.61
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.39
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.33
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
537282,Jubilee Park School,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.2
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.08
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.46
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.93
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.95
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.56
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,26.6
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.76
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.98
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.78
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
537282,Jubilee Park School,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.17
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.92
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.12
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.4
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.63
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,26.6
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.28
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.87
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.68
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
537282,Jubilee Park School,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.69
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.86
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.73
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.84
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.1
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.46
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,26.5
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.01
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.7
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.33
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
537282,Jubilee Park School,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.69
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.78
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.5
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.86
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.15
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.48
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.59
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,26.2
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.62
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.28
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
537282,Jubilee Park School,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.38
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.07
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.71
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.08
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,26.0
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.64
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.53
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.6
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
537282,Jubilee Park School,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.29
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.28
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.7
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,25.9
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.28
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.04
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.83
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
537282,Jubilee Park School,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.07
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.75
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,25.9
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
