Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.43
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.03
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.29
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
537282,Jubilee Park School,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.47
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.9
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.63
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.29
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.5
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.9
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,25.9
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.91
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.17
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.65
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
537282,Jubilee Park School,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.53
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.42
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.36
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.22
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.23
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,53.7
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.7
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.9
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,26.0
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.02
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.07
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.58
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
537282,Jubilee Park School,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.72
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.55
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.54
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.93
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.4
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.76
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,26.0
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.18
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.86
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.6
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
537282,Jubilee Park School,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.81
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.56
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.35
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,26.1
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.69
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.62
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.46
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
537282,Jubilee Park School,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.12
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.58
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.29
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.13
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.66
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.7
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,26.1
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.33
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.46
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
537282,Jubilee Park School,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.27
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.53
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.87
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.62
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.46
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.1
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.2
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.2
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,26.0
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.8
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.24
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,55.05
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
537282,Jubilee Park School,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.55
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.54
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.76
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.17
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.22
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,25.9
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.26
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.28
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.64
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
537282,Jubilee Park School,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.22
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.88
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.53
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.56
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,53.0
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.7
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.7
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.67
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,25.8
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.94
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.87
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
537282,Jubilee Park School,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.68
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.44
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.77
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.23
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.09
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.7
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.3
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.2
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,25.8
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.16
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.75
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.81
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
537282,Jubilee Park School,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.06
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.13
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.9
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.44
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.77
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,25.8
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.29
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.32
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.51
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
537282,Jubilee Park School,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.25
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.91
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.18
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.69
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.6
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.3
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,25.8
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
