Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.55
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.04
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.65
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
537282,Jubilee Park School,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.44
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.41
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.55
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.5
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.46
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.1
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,25.8
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.45
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.55
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
537282,Jubilee Park School,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.36
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.1
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.1
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,25.8
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.51
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
537282,Jubilee Park School,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.3
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.15
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.09
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.74
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.0
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.3
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,25.8
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.74
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
537282,Jubilee Park School,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.28
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.38
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.71
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,25.8
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.55
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
537282,Jubilee Park School,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.51
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.44
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.7
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.36
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.14
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,25.8
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.12
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.3
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
537282,Jubilee Park School,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.54
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.19
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.19
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.94
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.4
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.2
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,25.9
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.32
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
537282,Jubilee Park School,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.84
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.2
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.58
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.71
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.5
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,26.0
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.33
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.03
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
537282,Jubilee Park School,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.53
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.3
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.88
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.73
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.08
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,26.2
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.4
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
537282,Jubilee Park School,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.71
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.15
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.29
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.1
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.23
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,26.3
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.84
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
537282,Jubilee Park School,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.98
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.1
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.86
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,26.4
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
537282,Jubilee Park School,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.31
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.6
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.15
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.9
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.3
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
