Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,26.6
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
537282,Jubilee Park School,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.38
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.61
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.42
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,26.7
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.69
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
537282,Jubilee Park School,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.31
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.48
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.02
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,26.9
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.28
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
537282,Jubilee Park School,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.34
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.69
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.56
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,27.1
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.86
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
537282,Jubilee Park School,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.49
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.51
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.28
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,27.2
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.83
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
537282,Jubilee Park School,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.59
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.39
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.05
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,27.3
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.63
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
537282,Jubilee Park School,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.36
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.41
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.79
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.2
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,27.5
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.23
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.91
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
537282,Jubilee Park School,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.16
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.56
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.0
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,27.7
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.21
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.82
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.45
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
537282,Jubilee Park School,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.4
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.76
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.81
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,27.8
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,36.66
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
537282,Jubilee Park School,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.34
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.86
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.84
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,28.0
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.34
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.7
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
537282,Jubilee Park School,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.26
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.54
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.25
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.73
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.0
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,28.2
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.74
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.55
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.07
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
537282,Jubilee Park School,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.18
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.35
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.76
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
